Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
941311,Bradden Road Est Greens Norton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
941311,Bradden Road Est Greens Norton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,15.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,5.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
