Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
941311,Bradden Road Est Greens Norton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
941311,Bradden Road Est Greens Norton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,15.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,15.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,15.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,15.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,15.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
