Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
941311,Bradden Road Est Greens Norton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
941311,Bradden Road Est Greens Norton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,16.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,16.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,16.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
941311,Bradden Road Est Greens Norton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,16.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
