Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,16.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,16.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,16.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,16.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,16.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
941311,Bradden Road Est Greens Norton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,16.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
