Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,16.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,17.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,17.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
941311,Bradden Road Est Greens Norton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
